Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.53
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.4
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.1
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.03
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.64
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
112291,Cossham Street,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.34
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.0
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.77
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.71
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112291,Cossham Street,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.59
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.18
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.77
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
112291,Cossham Street,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.82
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.74
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.75
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112291,Cossham Street,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.47
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.14
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.92
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
112291,Cossham Street,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.82
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.19
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.94
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.07
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
112291,Cossham Street,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.03
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.42
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
112291,Cossham Street,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.15
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
112291,Cossham Street,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.92
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.15
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
112291,Cossham Street,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.67
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.84
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112291,Cossham Street,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.3
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
