Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112291,Cossham Street,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.79
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.41
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
112291,Cossham Street,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112291,Cossham Street,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.95
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.37
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
112291,Cossham Street,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
112291,Cossham Street,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.73
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
112291,Cossham Street,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.41
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112291,Cossham Street,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
112291,Cossham Street,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
112291,Cossham Street,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112291,Cossham Street,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.06
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.5
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112291,Cossham Street,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.18
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.75
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
112291,Cossham Street,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.29
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
