Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
112291,Cossham Street,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.14
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
112291,Cossham Street,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.5
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
112291,Cossham Street,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.49
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112291,Cossham Street,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.57
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
112291,Cossham Street,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.68
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
112291,Cossham Street,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112291,Cossham Street,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.82
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.11
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112291,Cossham Street,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.61
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
112291,Cossham Street,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.93
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.11
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.3
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112291,Cossham Street,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.14
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
112291,Cossham Street,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.13
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.16
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
