Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
112291,Cossham Street,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
112291,Cossham Street,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.32
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.91
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
112291,Cossham Street,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.8
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112291,Cossham Street,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.03
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112291,Cossham Street,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.95
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
112291,Cossham Street,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.55
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112291,Cossham Street,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.83
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.18
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112291,Cossham Street,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.09
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.91
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112291,Cossham Street,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.04
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.22
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.4
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.32
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112291,Cossham Street,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.9
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
112291,Cossham Street,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
