Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.91
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
112291,Cossham Street,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112291,Cossham Street,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.91
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.43
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
112291,Cossham Street,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
112291,Cossham Street,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.25
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
112291,Cossham Street,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
112291,Cossham Street,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112291,Cossham Street,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112291,Cossham Street,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112291,Cossham Street,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
