Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112291,Cossham Street,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
112291,Cossham Street,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
112291,Cossham Street,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112291,Cossham Street,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112291,Cossham Street,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112291,Cossham Street,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
112291,Cossham Street,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
