Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112291,Cossham Street,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
112291,Cossham Street,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112291,Cossham Street,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
112291,Cossham Street,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,36.9
