Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
112291,Cossham Street,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112291,Cossham Street,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
112291,Cossham Street,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112291,Cossham Street,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
112291,Cossham Street,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
112291,Cossham Street,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112291,Cossham Street,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
112291,Cossham Street,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
112291,Cossham Street,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
