Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112291,Cossham Street,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
112291,Cossham Street,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112291,Cossham Street,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112291,Cossham Street,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
112291,Cossham Street,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112291,Cossham Street,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
112291,Cossham Street,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.73
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,36.3
