Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
112291,Cossham Street,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
112291,Cossham Street,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
112291,Cossham Street,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
112291,Cossham Street,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
112291,Cossham Street,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112291,Cossham Street,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112291,Cossham Street,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112291,Cossham Street,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
