Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112291,Cossham Street,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
112291,Cossham Street,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.01
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112291,Cossham Street,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.95
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112291,Cossham Street,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112291,Cossham Street,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
112291,Cossham Street,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112291,Cossham Street,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112291,Cossham Street,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.35
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
