Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
112291,Cossham Street,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.69
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112291,Cossham Street,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112291,Cossham Street,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.34
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112291,Cossham Street,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.75
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.07
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112291,Cossham Street,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.33
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112291,Cossham Street,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.25
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112291,Cossham Street,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.55
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
112291,Cossham Street,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.38
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.54
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.06
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
112291,Cossham Street,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.23
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.7
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.91
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112291,Cossham Street,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.23
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
112291,Cossham Street,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.21
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
