Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
112291,Cossham Street,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.77
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
112291,Cossham Street,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.91
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
112291,Cossham Street,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.97
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112291,Cossham Street,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
112291,Cossham Street,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112291,Cossham Street,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112291,Cossham Street,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
112291,Cossham Street,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112291,Cossham Street,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112291,Cossham Street,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
