Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112291,Cossham Street,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112291,Cossham Street,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
112291,Cossham Street,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112291,Cossham Street,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112291,Cossham Street,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112291,Cossham Street,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.27
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
