Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112291,Cossham Street,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112291,Cossham Street,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112291,Cossham Street,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
112291,Cossham Street,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112291,Cossham Street,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
112291,Cossham Street,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.2
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112291,Cossham Street,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.64
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112291,Cossham Street,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
