Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112291,Cossham Street,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112291,Cossham Street,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112291,Cossham Street,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112291,Cossham Street,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
112291,Cossham Street,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
112291,Cossham Street,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112291,Cossham Street,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.52
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112291,Cossham Street,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
