Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112291,Cossham Street,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.67
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
112291,Cossham Street,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.17
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112291,Cossham Street,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.56
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.5
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.59
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112291,Cossham Street,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112291,Cossham Street,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
112291,Cossham Street,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.63
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.16
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112291,Cossham Street,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112291,Cossham Street,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.14
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.63
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.04
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
112291,Cossham Street,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.49
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112291,Cossham Street,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.34
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112291,Cossham Street,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
