Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.2
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.16
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112291,Cossham Street,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112291,Cossham Street,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
112291,Cossham Street,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
112291,Cossham Street,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112291,Cossham Street,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112291,Cossham Street,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
112291,Cossham Street,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112291,Cossham Street,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
112291,Cossham Street,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
