Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
112291,Cossham Street,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
112291,Cossham Street,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
112291,Cossham Street,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
112291,Cossham Street,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112291,Cossham Street,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.54
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
