Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
112291,Cossham Street,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112291,Cossham Street,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
112291,Cossham Street,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
112291,Cossham Street,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.91
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
