Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.05
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112291,Cossham Street,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112291,Cossham Street,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112291,Cossham Street,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112291,Cossham Street,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
