Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112291,Cossham Street,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.22
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.96
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.4
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112291,Cossham Street,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.37
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112291,Cossham Street,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.51
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112291,Cossham Street,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.97
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
112291,Cossham Street,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.13
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.11
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112291,Cossham Street,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112291,Cossham Street,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.69
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.85
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
112291,Cossham Street,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.71
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
112291,Cossham Street,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.13
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
112291,Cossham Street,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.99
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
