Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112291,Cossham Street,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112291,Cossham Street,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112291,Cossham Street,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112291,Cossham Street,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112291,Cossham Street,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.34
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112291,Cossham Street,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.85
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.29
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.42
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
112291,Cossham Street,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.91
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.26
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
112291,Cossham Street,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.99
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.51
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112291,Cossham Street,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.3
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
112291,Cossham Street,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.43
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.71
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.54
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
