Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
112291,Cossham Street,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.55
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.8
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.14
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.94
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
112291,Cossham Street,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.94
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.18
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.1
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.89
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
112291,Cossham Street,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.2
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.53
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112291,Cossham Street,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.18
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.1
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
112291,Cossham Street,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.09
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.52
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
112291,Cossham Street,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.75
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.1
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.49
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112291,Cossham Street,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.17
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.42
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,123.3
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.25
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
112291,Cossham Street,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.46
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.45
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.42
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.37
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
112291,Cossham Street,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.77
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.4
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112291,Cossham Street,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.46
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.35
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.5
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
112291,Cossham Street,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.15
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
112291,Cossham Street,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.91
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
