Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.51
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112291,Cossham Street,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.93
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.3
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
112291,Cossham Street,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.24
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.14
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.1
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.57
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
112291,Cossham Street,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.49
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.7
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.5
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.03
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
112291,Cossham Street,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.08
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.24
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112291,Cossham Street,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.09
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
112291,Cossham Street,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.98
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
112291,Cossham Street,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.75
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.17
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112291,Cossham Street,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.94
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.27
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
112291,Cossham Street,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.55
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112291,Cossham Street,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.42
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.81
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.41
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112291,Cossham Street,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.79
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.55
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
