Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112291,Cossham Street,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.13
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112291,Cossham Street,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.13
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.62
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
112291,Cossham Street,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.46
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112291,Cossham Street,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.84
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
112291,Cossham Street,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.63
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
112291,Cossham Street,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112291,Cossham Street,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.27
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112291,Cossham Street,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
112291,Cossham Street,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112291,Cossham Street,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
112291,Cossham Street,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
