Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
112291,Cossham Street,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112291,Cossham Street,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.19
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.97
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
112291,Cossham Street,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.35
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.0
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112291,Cossham Street,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.13
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.61
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112291,Cossham Street,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.73
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
112291,Cossham Street,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112291,Cossham Street,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
112291,Cossham Street,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.56
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112291,Cossham Street,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.24
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
112291,Cossham Street,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112291,Cossham Street,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
