Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112291,Cossham Street,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112291,Cossham Street,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
112291,Cossham Street,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.88
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.16
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112291,Cossham Street,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112291,Cossham Street,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112291,Cossham Street,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112291,Cossham Street,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.42
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.47
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112291,Cossham Street,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
112291,Cossham Street,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.23
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
112291,Cossham Street,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112291,Cossham Street,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.16
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.95
