Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112291,Cossham Street,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112291,Cossham Street,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112291,Cossham Street,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112291,Cossham Street,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.13
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
112291,Cossham Street,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.75
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,80.3
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
112291,Cossham Street,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.77
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112291,Cossham Street,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
112291,Cossham Street,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.52
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
112291,Cossham Street,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.83
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
