Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112291,Cossham Street,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.33
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112291,Cossham Street,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.8
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112291,Cossham Street,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.11
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
112291,Cossham Street,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.69
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.64
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
112291,Cossham Street,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112291,Cossham Street,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.19
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
112291,Cossham Street,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112291,Cossham Street,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
