Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112291,Cossham Street,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112291,Cossham Street,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112291,Cossham Street,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
112291,Cossham Street,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
112291,Cossham Street,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.86
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
112291,Cossham Street,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
112291,Cossham Street,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
112291,Cossham Street,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
