Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
112291,Cossham Street,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112291,Cossham Street,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112291,Cossham Street,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
112291,Cossham Street,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
112291,Cossham Street,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
112291,Cossham Street,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
