Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112291,Cossham Street,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112291,Cossham Street,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112291,Cossham Street,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.15
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112291,Cossham Street,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
