Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
112291,Cossham Street,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112291,Cossham Street,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
112291,Cossham Street,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112291,Cossham Street,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.01
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
112291,Cossham Street,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112291,Cossham Street,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112291,Cossham Street,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.85
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
