Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112291,Cossham Street,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
112291,Cossham Street,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
112291,Cossham Street,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.63
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.59
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
112291,Cossham Street,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.51
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112291,Cossham Street,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112291,Cossham Street,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.0
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
112291,Cossham Street,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112291,Cossham Street,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
112291,Cossham Street,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.17
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
112291,Cossham Street,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.49
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
