Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
112291,Cossham Street,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.04
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.27
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112291,Cossham Street,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.59
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.35
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
112291,Cossham Street,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.13
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.42
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112291,Cossham Street,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
112291,Cossham Street,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.77
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
112291,Cossham Street,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.5
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112291,Cossham Street,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.01
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.41
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112291,Cossham Street,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.23
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112291,Cossham Street,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112291,Cossham Street,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.14
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.54
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
112291,Cossham Street,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.95
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.06
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.53
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112291,Cossham Street,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.74
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.73
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
