Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.56
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112291,Cossham Street,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.51
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.53
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.38
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
112291,Cossham Street,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
112291,Cossham Street,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.82
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.31
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
112291,Cossham Street,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.39
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.85
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112291,Cossham Street,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.37
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112291,Cossham Street,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.59
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.49
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.3
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.5
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
112291,Cossham Street,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.9
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.53
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.11
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.19
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.16
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112291,Cossham Street,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.65
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.19
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.74
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.86
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.95
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
112291,Cossham Street,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.79
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.53
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.55
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
112291,Cossham Street,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.39
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.8
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.78
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.57
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
112291,Cossham Street,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.55
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.14
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.41
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.18
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
