Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
112291,Cossham Street,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.92
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.89
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112291,Cossham Street,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.38
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
112291,Cossham Street,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.95
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112291,Cossham Street,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.65
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
112291,Cossham Street,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.8
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.85
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112291,Cossham Street,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.57
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112291,Cossham Street,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.14
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.78
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112291,Cossham Street,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
112291,Cossham Street,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112291,Cossham Street,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
112291,Cossham Street,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
