Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112291,Cossham Street,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112291,Cossham Street,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112291,Cossham Street,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112291,Cossham Street,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
112291,Cossham Street,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.5
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112291,Cossham Street,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112291,Cossham Street,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,38.0
