Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112291,Cossham Street,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112291,Cossham Street,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
112291,Cossham Street,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
112291,Cossham Street,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
112291,Cossham Street,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112291,Cossham Street,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112291,Cossham Street,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
