Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112291,Cossham Street,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.11
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112291,Cossham Street,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
