Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112291,Cossham Street,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.26
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112291,Cossham Street,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112291,Cossham Street,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112291,Cossham Street,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112291,Cossham Street,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112291,Cossham Street,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
112291,Cossham Street,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112291,Cossham Street,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112291,Cossham Street,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112291,Cossham Street,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
