Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112291,Cossham Street,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112291,Cossham Street,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112291,Cossham Street,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.95
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112291,Cossham Street,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.2
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112291,Cossham Street,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112291,Cossham Street,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.7
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112291,Cossham Street,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
112291,Cossham Street,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
112291,Cossham Street,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
