Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112291,Cossham Street,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112291,Cossham Street,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112291,Cossham Street,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112291,Cossham Street,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
112291,Cossham Street,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112291,Cossham Street,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
