Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
112291,Cossham Street,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.78
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112291,Cossham Street,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.68
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
112291,Cossham Street,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112291,Cossham Street,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112291,Cossham Street,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
