Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.29
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112291,Cossham Street,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.06
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112291,Cossham Street,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
112291,Cossham Street,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
112291,Cossham Street,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112291,Cossham Street,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112291,Cossham Street,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112291,Cossham Street,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
