Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112291,Cossham Street,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112291,Cossham Street,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112291,Cossham Street,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.84
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112291,Cossham Street,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.48
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.76
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112291,Cossham Street,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.59
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
112291,Cossham Street,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
