Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
112291,Cossham Street,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.87
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
112291,Cossham Street,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
112291,Cossham Street,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.81
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
112291,Cossham Street,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.61
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
112291,Cossham Street,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.7
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112291,Cossham Street,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.3
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112291,Cossham Street,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.84
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.08
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112291,Cossham Street,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112291,Cossham Street,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.42
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
112291,Cossham Street,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.91
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
112291,Cossham Street,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.64
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.27
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112291,Cossham Street,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
