Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.37
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.82
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.0
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
112291,Cossham Street,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.88
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
112291,Cossham Street,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.3
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
112291,Cossham Street,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.9
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.0
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112291,Cossham Street,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.72
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.12
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.7
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112291,Cossham Street,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.55
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112291,Cossham Street,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.12
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
112291,Cossham Street,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.05
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112291,Cossham Street,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.89
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.76
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112291,Cossham Street,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.16
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.4
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.41
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112291,Cossham Street,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.43
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.62
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112291,Cossham Street,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.16
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.49
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.8
