Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
112291,Cossham Street,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.45
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.9
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.4
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.14
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
112291,Cossham Street,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.4
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.05
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.3
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
112291,Cossham Street,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.23
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.58
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.96
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
112291,Cossham Street,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.72
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.91
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
112291,Cossham Street,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.45
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.57
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112291,Cossham Street,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.52
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112291,Cossham Street,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.35
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112291,Cossham Street,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.36
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.15
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
112291,Cossham Street,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.38
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112291,Cossham Street,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.32
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.1
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.26
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
112291,Cossham Street,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.32
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.4
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112291,Cossham Street,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
