Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.18
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.91
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.84
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112291,Cossham Street,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.65
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112291,Cossham Street,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.83
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.51
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
112291,Cossham Street,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.33
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112291,Cossham Street,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.79
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112291,Cossham Street,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.9
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.1
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112291,Cossham Street,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.26
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,40.2
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
112291,Cossham Street,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
