Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112291,Cossham Street,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112291,Cossham Street,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112291,Cossham Street,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.95
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112291,Cossham Street,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112291,Cossham Street,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.93
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112291,Cossham Street,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112291,Cossham Street,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112291,Cossham Street,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.89
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112291,Cossham Street,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112291,Cossham Street,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.1
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.48
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112291,Cossham Street,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
