Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.09
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.26
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112291,Cossham Street,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.92
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.73
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112291,Cossham Street,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.41
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.07
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.7
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112291,Cossham Street,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.17
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.02
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112291,Cossham Street,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.21
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.73
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.1
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112291,Cossham Street,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.33
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.88
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112291,Cossham Street,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.84
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.1
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112291,Cossham Street,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.14
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112291,Cossham Street,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.55
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.78
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.29
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.37
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112291,Cossham Street,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.13
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112291,Cossham Street,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.33
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
