Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
112291,Cossham Street,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.32
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112291,Cossham Street,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112291,Cossham Street,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112291,Cossham Street,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.6
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112291,Cossham Street,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112291,Cossham Street,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112291,Cossham Street,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112291,Cossham Street,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112291,Cossham Street,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112291,Cossham Street,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112291,Cossham Street,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
