Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112291,Cossham Street,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112291,Cossham Street,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.98
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112291,Cossham Street,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112291,Cossham Street,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.94
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112291,Cossham Street,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112291,Cossham Street,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.34
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.01
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112291,Cossham Street,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.89
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112291,Cossham Street,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
112291,Cossham Street,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
112291,Cossham Street,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
