Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112291,Cossham Street,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112291,Cossham Street,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112291,Cossham Street,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
112291,Cossham Street,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.83
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112291,Cossham Street,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
