Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112291,Cossham Street,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112291,Cossham Street,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
112291,Cossham Street,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
112291,Cossham Street,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112291,Cossham Street,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112291,Cossham Street,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
112291,Cossham Street,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
