Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
112291,Cossham Street,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
112291,Cossham Street,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
112291,Cossham Street,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
112291,Cossham Street,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112291,Cossham Street,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112291,Cossham Street,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
