Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112291,Cossham Street,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112291,Cossham Street,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112291,Cossham Street,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
112291,Cossham Street,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112291,Cossham Street,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112291,Cossham Street,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112291,Cossham Street,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112291,Cossham Street,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
112291,Cossham Street,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
