Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112291,Cossham Street,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112291,Cossham Street,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.84
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
112291,Cossham Street,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112291,Cossham Street,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
112291,Cossham Street,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.01
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
112291,Cossham Street,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112291,Cossham Street,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.92
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112291,Cossham Street,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112291,Cossham Street,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.56
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
112291,Cossham Street,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.38
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
112291,Cossham Street,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.72
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
