Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112291,Cossham Street,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.4
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112291,Cossham Street,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.89
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
112291,Cossham Street,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.73
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
112291,Cossham Street,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.96
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
112291,Cossham Street,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.18
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
112291,Cossham Street,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.3
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.14
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112291,Cossham Street,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.1
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.25
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.1
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112291,Cossham Street,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.33
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
112291,Cossham Street,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.25
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112291,Cossham Street,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.11
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112291,Cossham Street,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.38
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.76
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
112291,Cossham Street,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.78
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
