Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112291,Cossham Street,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.75
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.51
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.84
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.14
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.6
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112291,Cossham Street,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.85
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.64
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
112291,Cossham Street,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.9
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.5
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.85
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
112291,Cossham Street,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.0
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.98
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.5
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112291,Cossham Street,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.16
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.99
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.72
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112291,Cossham Street,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112291,Cossham Street,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.24
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.75
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112291,Cossham Street,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.39
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.79
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.89
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.9
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
112291,Cossham Street,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.12
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.84
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.51
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.94
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.9
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.12
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
112291,Cossham Street,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.7
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.77
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.3
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.7
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.38
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112291,Cossham Street,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.39
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.35
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
