Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
112291,Cossham Street,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.8
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.0
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
112291,Cossham Street,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.46
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112291,Cossham Street,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.16
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.36
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.2
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
112291,Cossham Street,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.24
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
112291,Cossham Street,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.19
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112291,Cossham Street,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
112291,Cossham Street,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.96
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.05
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112291,Cossham Street,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.7
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.29
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112291,Cossham Street,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112291,Cossham Street,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112291,Cossham Street,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
