Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112291,Cossham Street,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112291,Cossham Street,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112291,Cossham Street,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112291,Cossham Street,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112291,Cossham Street,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
